Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,17.82
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,36.07
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,26.69
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,42.02
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,41.23
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,34.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,41.87
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,39.3
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,41.09
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,41.36
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,38.14
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,41.85
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,180.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,40.13
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,37.91
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,46.43
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
775810,Fairway View - Worcester,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,199.3
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,24.12
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,30.78
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,38.2
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.96
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,24.67
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,33.33
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,40.91
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
775810,Fairway View - Worcester,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,29.98
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,40.57
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,34.08
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
775810,Fairway View - Worcester,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,21.73
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,39.86
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,31.54
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
