Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,18.44
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,38.07
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,30.03
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,40.56
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,34.25
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,114.1
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,173.3
775810,Fairway View - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,38.41
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,38.81
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.86
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,21.98
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,51.08
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,30.3
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,217.0
775810,Fairway View - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,24.81
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,35.07
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
775810,Fairway View - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,30.04
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,28.15
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,20.94
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,33.21
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,30.68
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,28.51
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,30.89
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,29.82
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
775810,Fairway View - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,26.88
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,32.97
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,32.75
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
775810,Fairway View - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
