Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,19.34
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,34.27
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,29.73
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,28.02
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,34.75
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,29.54
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
775810,Fairway View - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,32.53
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,36.66
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,25.49
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,36.97
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,40.66
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,32.81
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,40.93
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,39.51
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,47.58
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
775810,Fairway View - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,41.89
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,45.02
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,50.91
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,184.3
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,197.4
775810,Fairway View - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,225.2
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,41.53
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,33.38
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,31.67
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,181.8
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,32.6
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,44.36
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,37.29
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,193.2
775810,Fairway View - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,25.47
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,31.7
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,32.23
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
775810,Fairway View - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
