Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,29.92
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,39.7
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,30.47
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
775810,Fairway View - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,30.66
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,37.23
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,34.61
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.6
775810,Fairway View - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,28.02
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,39.93
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,42.02
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
775810,Fairway View - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,40.19
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,39.47
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,41.78
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,51.88
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,41.44
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,45.78
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,223.6
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
775810,Fairway View - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.98
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,53.55
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,33.63
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,38.57
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,230.2
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
775810,Fairway View - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,28.78
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,33.62
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,27.88
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,28.58
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,30.2
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
775810,Fairway View - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,38.32
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,32.54
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,32.37
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
775810,Fairway View - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
