Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,31.48
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,40.02
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,34.99
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,153.3
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,30.16
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,35.55
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,31.02
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
775810,Fairway View - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,42.73
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,38.04
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,28.82
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,33.46
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,26.41
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,25.01
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,31.34
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,38.86
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,27.08
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,30.86
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,30.45
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,21.76
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,27.12
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,27.29
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,24.07
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
775810,Fairway View - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,26.86
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.6
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,23.25
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,21.07
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.04
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,26.04
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
