Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,20.63
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,21.82
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,27.33
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,27.76
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,22.09
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,22.35
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,20.39
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,20.86
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,21.98
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,22.41
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,22.49
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,24.07
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,22.93
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,26.12
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,24.43
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,21.86
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775810,Fairway View - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,25.95
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,26.47
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,21.53
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,25.85
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,22.8
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,24.52
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
