Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,25.79
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,22.25
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,21.02
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,25.53
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,26.49
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,20.74
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,24.63
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,28.07
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,22.24
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
775810,Fairway View - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,25.99
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,26.81
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
775810,Fairway View - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,27.12
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,24.7
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,20.43
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,27.04
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,24.76
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,19.94
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,26.92
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,27.55
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
775810,Fairway View - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,27.76
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,28.9
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,21.41
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,26.93
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,24.52
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,21.8
