Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,27.12
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,24.44
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,22.35
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,28.55
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,26.73
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,28.45
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,24.79
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,22.63
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,28.06
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,25.25
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,23.41
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
775810,Fairway View - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,29.37
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,26.05
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,24.49
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
775810,Fairway View - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,28.7
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,27.7
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,29.34
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,26.03
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,28.14
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,29.14
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,26.48
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,24.91
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,28.34
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,26.39
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.51
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
775810,Fairway View - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,28.88
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,25.59
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,25.17
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,30.86
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,28.46
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,24.76
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
775810,Fairway View - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
